Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:00:00.000+00:00,transformer,,Temperature,C,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:50:00.000+00:00,transformer,,Temperature,C,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:40:00.000+00:00,transformer,,Temperature,C,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:30:00.000+00:00,transformer,,Temperature,C,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:20:00.000+00:00,transformer,,Temperature,C,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:10:00.000+00:00,transformer,,Temperature,C,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:00:00.000+00:00,transformer,,Temperature,C,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:50:00.000+00:00,transformer,,Temperature,C,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:40:00.000+00:00,transformer,,Temperature,C,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:30:00.000+00:00,transformer,,Temperature,C,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:20:00.000+00:00,transformer,,Temperature,C,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:10:00.000+00:00,transformer,,Temperature,C,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:00:00.000+00:00,transformer,,Temperature,C,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:50:00.000+00:00,transformer,,Temperature,C,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.45
