Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:40:00.000+00:00,transformer,,Temperature,C,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:30:00.000+00:00,transformer,,Temperature,C,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:20:00.000+00:00,transformer,,Temperature,C,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:10:00.000+00:00,transformer,,Temperature,C,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:00:00.000+00:00,transformer,,Temperature,C,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:50:00.000+00:00,transformer,,Temperature,C,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:40:00.000+00:00,transformer,,Temperature,C,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:30:00.000+00:00,transformer,,Temperature,C,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:20:00.000+00:00,transformer,,Temperature,C,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:10:00.000+00:00,transformer,,Temperature,C,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:00:00.000+00:00,transformer,,Temperature,C,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:50:00.000+00:00,transformer,,Temperature,C,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:40:00.000+00:00,transformer,,Temperature,C,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
