Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:30:00.000+00:00,transformer,,Temperature,C,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:20:00.000+00:00,transformer,,Temperature,C,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:10:00.000+00:00,transformer,,Temperature,C,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:00:00.000+00:00,transformer,,Temperature,C,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:50:00.000+00:00,transformer,,Temperature,C,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:40:00.000+00:00,transformer,,Temperature,C,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:30:00.000+00:00,transformer,,Temperature,C,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:20:00.000+00:00,transformer,,Temperature,C,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:10:00.000+00:00,transformer,,Temperature,C,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:00:00.000+00:00,transformer,,Temperature,C,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:50:00.000+00:00,transformer,,Temperature,C,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:40:00.000+00:00,transformer,,Temperature,C,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:30:00.000+00:00,transformer,,Temperature,C,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:20:00.000+00:00,transformer,,Temperature,C,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.23
