Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T03:00:00.000+00:00,transformer,,Temperature,C,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:50:00.000+00:00,transformer,,Temperature,C,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:40:00.000+00:00,transformer,,Temperature,C,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:30:00.000+00:00,transformer,,Temperature,C,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:20:00.000+00:00,transformer,,Temperature,C,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:10:00.000+00:00,transformer,,Temperature,C,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:00:00.000+00:00,transformer,,Temperature,C,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:50:00.000+00:00,transformer,,Temperature,C,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:40:00.000+00:00,transformer,,Temperature,C,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:30:00.000+00:00,transformer,,Temperature,C,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:20:00.000+00:00,transformer,,Temperature,C,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:10:00.000+00:00,transformer,,Temperature,C,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:00:00.000+00:00,transformer,,Temperature,C,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:50:00.000+00:00,transformer,,Temperature,C,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
