Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:40:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:30:00.000+00:00,transformer,,Temperature,C,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:20:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:10:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:00:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:50:00.000+00:00,transformer,,Temperature,C,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:40:00.000+00:00,transformer,,Temperature,C,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:30:00.000+00:00,transformer,,Temperature,C,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:20:00.000+00:00,transformer,,Temperature,C,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:10:00.000+00:00,transformer,,Temperature,C,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:00:00.000+00:00,transformer,,Temperature,C,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:50:00.000+00:00,transformer,,Temperature,C,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:40:00.000+00:00,transformer,,Temperature,C,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
