Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:30:00.000+00:00,transformer,,Temperature,C,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:20:00.000+00:00,transformer,,Temperature,C,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:10:00.000+00:00,transformer,,Temperature,C,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:00:00.000+00:00,transformer,,Temperature,C,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:50:00.000+00:00,transformer,,Temperature,C,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:40:00.000+00:00,transformer,,Temperature,C,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:30:00.000+00:00,transformer,,Temperature,C,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:20:00.000+00:00,transformer,,Temperature,C,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:10:00.000+00:00,transformer,,Temperature,C,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:00:00.000+00:00,transformer,,Temperature,C,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:50:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:40:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:30:00.000+00:00,transformer,,Temperature,C,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:20:00.000+00:00,transformer,,Temperature,C,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
