Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:10:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:00:00.000+00:00,transformer,,Temperature,C,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:50:00.000+00:00,transformer,,Temperature,C,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:40:00.000+00:00,transformer,,Temperature,C,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:30:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:20:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:10:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:00:00.000+00:00,transformer,,Temperature,C,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:50:00.000+00:00,transformer,,Temperature,C,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:40:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:30:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:20:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:10:00.000+00:00,transformer,,Temperature,C,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
