Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:00:00.000+00:00,transformer,,Temperature,C,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:50:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:40:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:30:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:20:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:10:00.000+00:00,transformer,,Temperature,C,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:00:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:50:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:40:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:30:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:20:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:10:00.000+00:00,transformer,,Temperature,C,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:00:00.000+00:00,transformer,,Temperature,C,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T15:50:00.000+00:00,transformer,,Temperature,C,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
