Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:30:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:20:00.000+00:00,transformer,,Temperature,C,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:10:00.000+00:00,transformer,,Temperature,C,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:00:00.000+00:00,transformer,,Temperature,C,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:50:00.000+00:00,transformer,,Temperature,C,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:40:00.000+00:00,transformer,,Temperature,C,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:30:00.000+00:00,transformer,,Temperature,C,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:20:00.000+00:00,transformer,,Temperature,C,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:10:00.000+00:00,transformer,,Temperature,C,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:00:00.000+00:00,transformer,,Temperature,C,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:50:00.000+00:00,transformer,,Temperature,C,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:40:00.000+00:00,transformer,,Temperature,C,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:30:00.000+00:00,transformer,,Temperature,C,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:20:00.000+00:00,transformer,,Temperature,C,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
