Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T09:00:00.000+00:00,transformer,,Temperature,C,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:50:00.000+00:00,transformer,,Temperature,C,13.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:40:00.000+00:00,transformer,,Temperature,C,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:30:00.000+00:00,transformer,,Temperature,C,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:20:00.000+00:00,transformer,,Temperature,C,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:10:00.000+00:00,transformer,,Temperature,C,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:00:00.000+00:00,transformer,,Temperature,C,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:50:00.000+00:00,transformer,,Temperature,C,12.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:40:00.000+00:00,transformer,,Temperature,C,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:30:00.000+00:00,transformer,,Temperature,C,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:20:00.000+00:00,transformer,,Temperature,C,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:10:00.000+00:00,transformer,,Temperature,C,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:00:00.000+00:00,transformer,,Temperature,C,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:50:00.000+00:00,transformer,,Temperature,C,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
