Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:40:00.000+00:00,transformer,,Temperature,C,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:30:00.000+00:00,transformer,,Temperature,C,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:20:00.000+00:00,transformer,,Temperature,C,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:10:00.000+00:00,transformer,,Temperature,C,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:00:00.000+00:00,transformer,,Temperature,C,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:50:00.000+00:00,transformer,,Temperature,C,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:40:00.000+00:00,transformer,,Temperature,C,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:30:00.000+00:00,transformer,,Temperature,C,12.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:20:00.000+00:00,transformer,,Temperature,C,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:10:00.000+00:00,transformer,,Temperature,C,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:00:00.000+00:00,transformer,,Temperature,C,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:50:00.000+00:00,transformer,,Temperature,C,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:40:00.000+00:00,transformer,,Temperature,C,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:30:00.000+00:00,transformer,,Temperature,C,13.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
