Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T02:10:00.000+00:00,transformer,,Temperature,C,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T02:00:00.000+00:00,transformer,,Temperature,C,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:50:00.000+00:00,transformer,,Temperature,C,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:40:00.000+00:00,transformer,,Temperature,C,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:30:00.000+00:00,transformer,,Temperature,C,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:20:00.000+00:00,transformer,,Temperature,C,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:10:00.000+00:00,transformer,,Temperature,C,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:00:00.000+00:00,transformer,,Temperature,C,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:50:00.000+00:00,transformer,,Temperature,C,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:40:00.000+00:00,transformer,,Temperature,C,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:30:00.000+00:00,transformer,,Temperature,C,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:20:00.000+00:00,transformer,,Temperature,C,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:10:00.000+00:00,transformer,,Temperature,C,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:00:00.000+00:00,transformer,,Temperature,C,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
