Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:40:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:30:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:20:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:10:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:00:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:50:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:40:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:30:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:20:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:10:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:00:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:50:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:40:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:30:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
