Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:20:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:10:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:00:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:50:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:40:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:30:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:20:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:10:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:00:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:50:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:40:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:30:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:20:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
