Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:10:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:00:00.000+00:00,transformer,,Temperature,C,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:50:00.000+00:00,transformer,,Temperature,C,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:40:00.000+00:00,transformer,,Temperature,C,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:30:00.000+00:00,transformer,,Temperature,C,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:20:00.000+00:00,transformer,,Temperature,C,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:10:00.000+00:00,transformer,,Temperature,C,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:00:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:50:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:40:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:30:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:20:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:10:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:00:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
