Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:50:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:40:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:30:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:20:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:10:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:00:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:50:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:40:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:30:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:20:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:10:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:00:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T12:50:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
