Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:20:00.000+00:00,transformer,,Temperature,C,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:10:00.000+00:00,transformer,,Temperature,C,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:00:00.000+00:00,transformer,,Temperature,C,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:50:00.000+00:00,transformer,,Temperature,C,13.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:40:00.000+00:00,transformer,,Temperature,C,13.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:30:00.000+00:00,transformer,,Temperature,C,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:20:00.000+00:00,transformer,,Temperature,C,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:10:00.000+00:00,transformer,,Temperature,C,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:00:00.000+00:00,transformer,,Temperature,C,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:50:00.000+00:00,transformer,,Temperature,C,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:40:00.000+00:00,transformer,,Temperature,C,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:30:00.000+00:00,transformer,,Temperature,C,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:20:00.000+00:00,transformer,,Temperature,C,12.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
