Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:10:00.000+00:00,transformer,,Temperature,C,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:00:00.000+00:00,transformer,,Temperature,C,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:50:00.000+00:00,transformer,,Temperature,C,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:40:00.000+00:00,transformer,,Temperature,C,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:30:00.000+00:00,transformer,,Temperature,C,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:20:00.000+00:00,transformer,,Temperature,C,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:10:00.000+00:00,transformer,,Temperature,C,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:00:00.000+00:00,transformer,,Temperature,C,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:50:00.000+00:00,transformer,,Temperature,C,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:40:00.000+00:00,transformer,,Temperature,C,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:30:00.000+00:00,transformer,,Temperature,C,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:20:00.000+00:00,transformer,,Temperature,C,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:10:00.000+00:00,transformer,,Temperature,C,12.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:00:00.000+00:00,transformer,,Temperature,C,12.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
