Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:40:00.000+00:00,transformer,,Temperature,C,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:30:00.000+00:00,transformer,,Temperature,C,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:20:00.000+00:00,transformer,,Temperature,C,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:10:00.000+00:00,transformer,,Temperature,C,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:00:00.000+00:00,transformer,,Temperature,C,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:50:00.000+00:00,transformer,,Temperature,C,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:40:00.000+00:00,transformer,,Temperature,C,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:30:00.000+00:00,transformer,,Temperature,C,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:20:00.000+00:00,transformer,,Temperature,C,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:10:00.000+00:00,transformer,,Temperature,C,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:00:00.000+00:00,transformer,,Temperature,C,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:50:00.000+00:00,transformer,,Temperature,C,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:40:00.000+00:00,transformer,,Temperature,C,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:30:00.000+00:00,transformer,,Temperature,C,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.01
