Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:20:00.000+00:00,transformer,,Temperature,C,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:10:00.000+00:00,transformer,,Temperature,C,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:00:00.000+00:00,transformer,,Temperature,C,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:50:00.000+00:00,transformer,,Temperature,C,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:40:00.000+00:00,transformer,,Temperature,C,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:30:00.000+00:00,transformer,,Temperature,C,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:20:00.000+00:00,transformer,,Temperature,C,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:10:00.000+00:00,transformer,,Temperature,C,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:00:00.000+00:00,transformer,,Temperature,C,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:50:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:40:00.000+00:00,transformer,,Temperature,C,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:30:00.000+00:00,transformer,,Temperature,C,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:20:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
