Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:10:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:00:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:50:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:40:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:30:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:20:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:10:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:00:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:50:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:40:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:30:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:20:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:10:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:00:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.71
