Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:50:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:40:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:30:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:20:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:10:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:00:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:50:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:40:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:30:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:20:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:10:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:00:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:50:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.04
