Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:40:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:30:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:20:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:10:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:00:00.000+00:00,transformer,,Temperature,C,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:50:00.000+00:00,transformer,,Temperature,C,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,49.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:40:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:30:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:20:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:10:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:00:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:50:00.000+00:00,transformer,,Temperature,C,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:40:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:30:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.88
