Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:20:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:10:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:00:00.000+00:00,transformer,,Temperature,C,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:50:00.000+00:00,transformer,,Temperature,C,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:40:00.000+00:00,transformer,,Temperature,C,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:30:00.000+00:00,transformer,,Temperature,C,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:20:00.000+00:00,transformer,,Temperature,C,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:10:00.000+00:00,transformer,,Temperature,C,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:00:00.000+00:00,transformer,,Temperature,C,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:50:00.000+00:00,transformer,,Temperature,C,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:40:00.000+00:00,transformer,,Temperature,C,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:30:00.000+00:00,transformer,,Temperature,C,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:20:00.000+00:00,transformer,,Temperature,C,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
