Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:10:00.000+00:00,transformer,,Temperature,C,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,47.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,126.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:00:00.000+00:00,transformer,,Temperature,C,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:50:00.000+00:00,transformer,,Temperature,C,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:40:00.000+00:00,transformer,,Temperature,C,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:30:00.000+00:00,transformer,,Temperature,C,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:20:00.000+00:00,transformer,,Temperature,C,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:10:00.000+00:00,transformer,,Temperature,C,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:00:00.000+00:00,transformer,,Temperature,C,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:50:00.000+00:00,transformer,,Temperature,C,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:40:00.000+00:00,transformer,,Temperature,C,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:30:00.000+00:00,transformer,,Temperature,C,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:20:00.000+00:00,transformer,,Temperature,C,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:10:00.000+00:00,transformer,,Temperature,C,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:00:00.000+00:00,transformer,,Temperature,C,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.61
