Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:40:00.000+00:00,transformer,,Temperature,C,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:30:00.000+00:00,transformer,,Temperature,C,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:20:00.000+00:00,transformer,,Temperature,C,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:10:00.000+00:00,transformer,,Temperature,C,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:00:00.000+00:00,transformer,,Temperature,C,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:50:00.000+00:00,transformer,,Temperature,C,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:40:00.000+00:00,transformer,,Temperature,C,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:30:00.000+00:00,transformer,,Temperature,C,12.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:20:00.000+00:00,transformer,,Temperature,C,12.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:10:00.000+00:00,transformer,,Temperature,C,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:00:00.000+00:00,transformer,,Temperature,C,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:50:00.000+00:00,transformer,,Temperature,C,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:40:00.000+00:00,transformer,,Temperature,C,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:30:00.000+00:00,transformer,,Temperature,C,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.5
