Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:50:00.000+00:00,transformer,,Temperature,C,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:40:00.000+00:00,transformer,,Temperature,C,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:30:00.000+00:00,transformer,,Temperature,C,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:20:00.000+00:00,transformer,,Temperature,C,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:10:00.000+00:00,transformer,,Temperature,C,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:00:00.000+00:00,transformer,,Temperature,C,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:50:00.000+00:00,transformer,,Temperature,C,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:40:00.000+00:00,transformer,,Temperature,C,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:30:00.000+00:00,transformer,,Temperature,C,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:20:00.000+00:00,transformer,,Temperature,C,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:10:00.000+00:00,transformer,,Temperature,C,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:00:00.000+00:00,transformer,,Temperature,C,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T00:50:00.000+00:00,transformer,,Temperature,C,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-03T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
