Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T20:10:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T20:00:00.000+00:00,transformer,,Temperature,C,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:50:00.000+00:00,transformer,,Temperature,C,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:40:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:30:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:20:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:10:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:00:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:50:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:40:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:30:00.000+00:00,transformer,,Temperature,C,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:20:00.000+00:00,transformer,,Temperature,C,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:10:00.000+00:00,transformer,,Temperature,C,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:00:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
