Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:50:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:40:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:30:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:20:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:10:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:00:00.000+00:00,transformer,,Temperature,C,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:50:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:40:00.000+00:00,transformer,,Temperature,C,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:30:00.000+00:00,transformer,,Temperature,C,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:20:00.000+00:00,transformer,,Temperature,C,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:10:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:00:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:50:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
