Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:40:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:30:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:20:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:10:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:00:00.000+00:00,transformer,,Temperature,C,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:50:00.000+00:00,transformer,,Temperature,C,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:40:00.000+00:00,transformer,,Temperature,C,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,43.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:30:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:20:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:10:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:00:00.000+00:00,transformer,,Temperature,C,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:50:00.000+00:00,transformer,,Temperature,C,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:40:00.000+00:00,transformer,,Temperature,C,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:30:00.000+00:00,transformer,,Temperature,C,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
