Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:20:00.000+00:00,transformer,,Temperature,C,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:10:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:00:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:50:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:40:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:30:00.000+00:00,transformer,,Temperature,C,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:20:00.000+00:00,transformer,,Temperature,C,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,38.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:10:00.000+00:00,transformer,,Temperature,C,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:00:00.000+00:00,transformer,,Temperature,C,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:50:00.000+00:00,transformer,,Temperature,C,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:40:00.000+00:00,transformer,,Temperature,C,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:30:00.000+00:00,transformer,,Temperature,C,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:20:00.000+00:00,transformer,,Temperature,C,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.7
