Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:10:00.000+00:00,transformer,,Temperature,C,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:00:00.000+00:00,transformer,,Temperature,C,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:50:00.000+00:00,transformer,,Temperature,C,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:40:00.000+00:00,transformer,,Temperature,C,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:30:00.000+00:00,transformer,,Temperature,C,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:20:00.000+00:00,transformer,,Temperature,C,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:10:00.000+00:00,transformer,,Temperature,C,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:00:00.000+00:00,transformer,,Temperature,C,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:50:00.000+00:00,transformer,,Temperature,C,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:40:00.000+00:00,transformer,,Temperature,C,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:30:00.000+00:00,transformer,,Temperature,C,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:20:00.000+00:00,transformer,,Temperature,C,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:10:00.000+00:00,transformer,,Temperature,C,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:00:00.000+00:00,transformer,,Temperature,C,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-04T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
