Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:50:00.000+00:00,transformer,,Temperature,C,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:40:00.000+00:00,transformer,,Temperature,C,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:30:00.000+00:00,transformer,,Temperature,C,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:20:00.000+00:00,transformer,,Temperature,C,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:10:00.000+00:00,transformer,,Temperature,C,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:00:00.000+00:00,transformer,,Temperature,C,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:50:00.000+00:00,transformer,,Temperature,C,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:40:00.000+00:00,transformer,,Temperature,C,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:30:00.000+00:00,transformer,,Temperature,C,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:20:00.000+00:00,transformer,,Temperature,C,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:10:00.000+00:00,transformer,,Temperature,C,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:00:00.000+00:00,transformer,,Temperature,C,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:50:00.000+00:00,transformer,,Temperature,C,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:40:00.000+00:00,transformer,,Temperature,C,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
