Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:30:00.000+00:00,transformer,,Temperature,C,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:20:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:10:00.000+00:00,transformer,,Temperature,C,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:00:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:50:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:40:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:30:00.000+00:00,transformer,,Temperature,C,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:20:00.000+00:00,transformer,,Temperature,C,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:10:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:00:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:50:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:40:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:30:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
