Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:20:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:10:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:00:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:50:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:40:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:30:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:20:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:10:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:00:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:50:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:40:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:30:00.000+00:00,transformer,,Temperature,C,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,56.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:20:00.000+00:00,transformer,,Temperature,C,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,60.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,105.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:10:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
