Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,53.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:00:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:50:00.000+00:00,transformer,,Temperature,C,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:40:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:30:00.000+00:00,transformer,,Temperature,C,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:20:00.000+00:00,transformer,,Temperature,C,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:10:00.000+00:00,transformer,,Temperature,C,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:00:00.000+00:00,transformer,,Temperature,C,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:50:00.000+00:00,transformer,,Temperature,C,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:40:00.000+00:00,transformer,,Temperature,C,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:30:00.000+00:00,transformer,,Temperature,C,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:20:00.000+00:00,transformer,,Temperature,C,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:10:00.000+00:00,transformer,,Temperature,C,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:00:00.000+00:00,transformer,,Temperature,C,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.86
