Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:50:00.000+00:00,transformer,,Temperature,C,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:40:00.000+00:00,transformer,,Temperature,C,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,39.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:30:00.000+00:00,transformer,,Temperature,C,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,41.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:20:00.000+00:00,transformer,,Temperature,C,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:10:00.000+00:00,transformer,,Temperature,C,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:00:00.000+00:00,transformer,,Temperature,C,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,42.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:50:00.000+00:00,transformer,,Temperature,C,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,43.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:40:00.000+00:00,transformer,,Temperature,C,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,45.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:30:00.000+00:00,transformer,,Temperature,C,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:20:00.000+00:00,transformer,,Temperature,C,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:10:00.000+00:00,transformer,,Temperature,C,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:00:00.000+00:00,transformer,,Temperature,C,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:50:00.000+00:00,transformer,,Temperature,C,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:40:00.000+00:00,transformer,,Temperature,C,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
