Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,39.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:30:00.000+00:00,transformer,,Temperature,C,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:20:00.000+00:00,transformer,,Temperature,C,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:10:00.000+00:00,transformer,,Temperature,C,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:00:00.000+00:00,transformer,,Temperature,C,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:50:00.000+00:00,transformer,,Temperature,C,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:40:00.000+00:00,transformer,,Temperature,C,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:30:00.000+00:00,transformer,,Temperature,C,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:20:00.000+00:00,transformer,,Temperature,C,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,40.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:10:00.000+00:00,transformer,,Temperature,C,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:00:00.000+00:00,transformer,,Temperature,C,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:50:00.000+00:00,transformer,,Temperature,C,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:40:00.000+00:00,transformer,,Temperature,C,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:30:00.000+00:00,transformer,,Temperature,C,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,46.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.44
