Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:20:00.000+00:00,transformer,,Temperature,C,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,43.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:10:00.000+00:00,transformer,,Temperature,C,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:00:00.000+00:00,transformer,,Temperature,C,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,42.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:50:00.000+00:00,transformer,,Temperature,C,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:40:00.000+00:00,transformer,,Temperature,C,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:30:00.000+00:00,transformer,,Temperature,C,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,44.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:20:00.000+00:00,transformer,,Temperature,C,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:10:00.000+00:00,transformer,,Temperature,C,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:00:00.000+00:00,transformer,,Temperature,C,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:50:00.000+00:00,transformer,,Temperature,C,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:40:00.000+00:00,transformer,,Temperature,C,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:30:00.000+00:00,transformer,,Temperature,C,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:20:00.000+00:00,transformer,,Temperature,C,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:10:00.000+00:00,transformer,,Temperature,C,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
