Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:30:00.000+00:00,transformer,,Temperature,C,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:20:00.000+00:00,transformer,,Temperature,C,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:10:00.000+00:00,transformer,,Temperature,C,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:00:00.000+00:00,transformer,,Temperature,C,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:50:00.000+00:00,transformer,,Temperature,C,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:40:00.000+00:00,transformer,,Temperature,C,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:30:00.000+00:00,transformer,,Temperature,C,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:20:00.000+00:00,transformer,,Temperature,C,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:10:00.000+00:00,transformer,,Temperature,C,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:00:00.000+00:00,transformer,,Temperature,C,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:50:00.000+00:00,transformer,,Temperature,C,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:40:00.000+00:00,transformer,,Temperature,C,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:30:00.000+00:00,transformer,,Temperature,C,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-05T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
