Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T23:00:00.000+00:00,transformer,,Temperature,C,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:50:00.000+00:00,transformer,,Temperature,C,13.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:40:00.000+00:00,transformer,,Temperature,C,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:30:00.000+00:00,transformer,,Temperature,C,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:20:00.000+00:00,transformer,,Temperature,C,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:10:00.000+00:00,transformer,,Temperature,C,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:00:00.000+00:00,transformer,,Temperature,C,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:50:00.000+00:00,transformer,,Temperature,C,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:40:00.000+00:00,transformer,,Temperature,C,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:30:00.000+00:00,transformer,,Temperature,C,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:20:00.000+00:00,transformer,,Temperature,C,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:10:00.000+00:00,transformer,,Temperature,C,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:00:00.000+00:00,transformer,,Temperature,C,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
