Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:50:00.000+00:00,transformer,,Temperature,C,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:40:00.000+00:00,transformer,,Temperature,C,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:30:00.000+00:00,transformer,,Temperature,C,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:20:00.000+00:00,transformer,,Temperature,C,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:10:00.000+00:00,transformer,,Temperature,C,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:00:00.000+00:00,transformer,,Temperature,C,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:50:00.000+00:00,transformer,,Temperature,C,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:40:00.000+00:00,transformer,,Temperature,C,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:30:00.000+00:00,transformer,,Temperature,C,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:20:00.000+00:00,transformer,,Temperature,C,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:10:00.000+00:00,transformer,,Temperature,C,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:00:00.000+00:00,transformer,,Temperature,C,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:50:00.000+00:00,transformer,,Temperature,C,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:40:00.000+00:00,transformer,,Temperature,C,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
