Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:30:00.000+00:00,transformer,,Temperature,C,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:20:00.000+00:00,transformer,,Temperature,C,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:10:00.000+00:00,transformer,,Temperature,C,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:00:00.000+00:00,transformer,,Temperature,C,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:50:00.000+00:00,transformer,,Temperature,C,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:40:00.000+00:00,transformer,,Temperature,C,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:30:00.000+00:00,transformer,,Temperature,C,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:20:00.000+00:00,transformer,,Temperature,C,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:10:00.000+00:00,transformer,,Temperature,C,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:00:00.000+00:00,transformer,,Temperature,C,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:50:00.000+00:00,transformer,,Temperature,C,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:40:00.000+00:00,transformer,,Temperature,C,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:30:00.000+00:00,transformer,,Temperature,C,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
