Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:50:00.000+00:00,transformer,,Temperature,C,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:40:00.000+00:00,transformer,,Temperature,C,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:30:00.000+00:00,transformer,,Temperature,C,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:20:00.000+00:00,transformer,,Temperature,C,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:10:00.000+00:00,transformer,,Temperature,C,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:00:00.000+00:00,transformer,,Temperature,C,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:50:00.000+00:00,transformer,,Temperature,C,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:40:00.000+00:00,transformer,,Temperature,C,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:30:00.000+00:00,transformer,,Temperature,C,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:20:00.000+00:00,transformer,,Temperature,C,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:10:00.000+00:00,transformer,,Temperature,C,13.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:00:00.000+00:00,transformer,,Temperature,C,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T09:50:00.000+00:00,transformer,,Temperature,C,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T09:40:00.000+00:00,transformer,,Temperature,C,12.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.77
