Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:20:00.000+00:00,transformer,,Temperature,C,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:10:00.000+00:00,transformer,,Temperature,C,13.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:00:00.000+00:00,transformer,,Temperature,C,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:50:00.000+00:00,transformer,,Temperature,C,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:40:00.000+00:00,transformer,,Temperature,C,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:30:00.000+00:00,transformer,,Temperature,C,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:20:00.000+00:00,transformer,,Temperature,C,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:10:00.000+00:00,transformer,,Temperature,C,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:00:00.000+00:00,transformer,,Temperature,C,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:50:00.000+00:00,transformer,,Temperature,C,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:40:00.000+00:00,transformer,,Temperature,C,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:30:00.000+00:00,transformer,,Temperature,C,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:20:00.000+00:00,transformer,,Temperature,C,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:10:00.000+00:00,transformer,,Temperature,C,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
