Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:00:00.000+00:00,transformer,,Temperature,C,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:50:00.000+00:00,transformer,,Temperature,C,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:40:00.000+00:00,transformer,,Temperature,C,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:30:00.000+00:00,transformer,,Temperature,C,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:20:00.000+00:00,transformer,,Temperature,C,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:10:00.000+00:00,transformer,,Temperature,C,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:00:00.000+00:00,transformer,,Temperature,C,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:50:00.000+00:00,transformer,,Temperature,C,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:40:00.000+00:00,transformer,,Temperature,C,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:30:00.000+00:00,transformer,,Temperature,C,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:20:00.000+00:00,transformer,,Temperature,C,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:10:00.000+00:00,transformer,,Temperature,C,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:00:00.000+00:00,transformer,,Temperature,C,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
