Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:50:00.000+00:00,transformer,,Temperature,C,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:40:00.000+00:00,transformer,,Temperature,C,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:30:00.000+00:00,transformer,,Temperature,C,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:20:00.000+00:00,transformer,,Temperature,C,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:10:00.000+00:00,transformer,,Temperature,C,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:00:00.000+00:00,transformer,,Temperature,C,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:50:00.000+00:00,transformer,,Temperature,C,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:40:00.000+00:00,transformer,,Temperature,C,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:30:00.000+00:00,transformer,,Temperature,C,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:20:00.000+00:00,transformer,,Temperature,C,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:10:00.000+00:00,transformer,,Temperature,C,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:00:00.000+00:00,transformer,,Temperature,C,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:50:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:40:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
