Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:30:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:20:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:10:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:00:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:50:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:40:00.000+00:00,transformer,,Temperature,C,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:30:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:20:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:10:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:00:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:50:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:40:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:30:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
