Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:20:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:10:00.000+00:00,transformer,,Temperature,C,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:00:00.000+00:00,transformer,,Temperature,C,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:50:00.000+00:00,transformer,,Temperature,C,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:40:00.000+00:00,transformer,,Temperature,C,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:30:00.000+00:00,transformer,,Temperature,C,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:20:00.000+00:00,transformer,,Temperature,C,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:10:00.000+00:00,transformer,,Temperature,C,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:00:00.000+00:00,transformer,,Temperature,C,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:50:00.000+00:00,transformer,,Temperature,C,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:40:00.000+00:00,transformer,,Temperature,C,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:30:00.000+00:00,transformer,,Temperature,C,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:20:00.000+00:00,transformer,,Temperature,C,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:10:00.000+00:00,transformer,,Temperature,C,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
