Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:00:00.000+00:00,transformer,,Temperature,C,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:50:00.000+00:00,transformer,,Temperature,C,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:40:00.000+00:00,transformer,,Temperature,C,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:30:00.000+00:00,transformer,,Temperature,C,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:20:00.000+00:00,transformer,,Temperature,C,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:10:00.000+00:00,transformer,,Temperature,C,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:00:00.000+00:00,transformer,,Temperature,C,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:50:00.000+00:00,transformer,,Temperature,C,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:40:00.000+00:00,transformer,,Temperature,C,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:30:00.000+00:00,transformer,,Temperature,C,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:20:00.000+00:00,transformer,,Temperature,C,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:10:00.000+00:00,transformer,,Temperature,C,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:00:00.000+00:00,transformer,,Temperature,C,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
