Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:50:00.000+00:00,transformer,,Temperature,C,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:40:00.000+00:00,transformer,,Temperature,C,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:30:00.000+00:00,transformer,,Temperature,C,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:20:00.000+00:00,transformer,,Temperature,C,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:10:00.000+00:00,transformer,,Temperature,C,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:00:00.000+00:00,transformer,,Temperature,C,10.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:50:00.000+00:00,transformer,,Temperature,C,10.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:40:00.000+00:00,transformer,,Temperature,C,10.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:30:00.000+00:00,transformer,,Temperature,C,10.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:20:00.000+00:00,transformer,,Temperature,C,10.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:10:00.000+00:00,transformer,,Temperature,C,10.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:00:00.000+00:00,transformer,,Temperature,C,10.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:50:00.000+00:00,transformer,,Temperature,C,10.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:40:00.000+00:00,transformer,,Temperature,C,10.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-07T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
