Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:40:00.000+00:00,transformer,,Temperature,C,9.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:30:00.000+00:00,transformer,,Temperature,C,9.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:20:00.000+00:00,transformer,,Temperature,C,9.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:10:00.000+00:00,transformer,,Temperature,C,9.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:00:00.000+00:00,transformer,,Temperature,C,9.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:50:00.000+00:00,transformer,,Temperature,C,9.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:40:00.000+00:00,transformer,,Temperature,C,9.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:30:00.000+00:00,transformer,,Temperature,C,9.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:20:00.000+00:00,transformer,,Temperature,C,9.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:10:00.000+00:00,transformer,,Temperature,C,9.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:00:00.000+00:00,transformer,,Temperature,C,9.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:50:00.000+00:00,transformer,,Temperature,C,9.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:40:00.000+00:00,transformer,,Temperature,C,9.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
