Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:30:00.000+00:00,transformer,,Temperature,C,9.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:20:00.000+00:00,transformer,,Temperature,C,10.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:10:00.000+00:00,transformer,,Temperature,C,9.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:00:00.000+00:00,transformer,,Temperature,C,9.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:50:00.000+00:00,transformer,,Temperature,C,9.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:40:00.000+00:00,transformer,,Temperature,C,9.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:30:00.000+00:00,transformer,,Temperature,C,9.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:20:00.000+00:00,transformer,,Temperature,C,10.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:10:00.000+00:00,transformer,,Temperature,C,10.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:00:00.000+00:00,transformer,,Temperature,C,10.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:50:00.000+00:00,transformer,,Temperature,C,10.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:40:00.000+00:00,transformer,,Temperature,C,10.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:30:00.000+00:00,transformer,,Temperature,C,10.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:20:00.000+00:00,transformer,,Temperature,C,10.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
