Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:10:00.000+00:00,transformer,,Temperature,C,10.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:00:00.000+00:00,transformer,,Temperature,C,10.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:50:00.000+00:00,transformer,,Temperature,C,10.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:40:00.000+00:00,transformer,,Temperature,C,10.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:30:00.000+00:00,transformer,,Temperature,C,10.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:20:00.000+00:00,transformer,,Temperature,C,10.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:10:00.000+00:00,transformer,,Temperature,C,10.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:00:00.000+00:00,transformer,,Temperature,C,10.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:50:00.000+00:00,transformer,,Temperature,C,10.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:40:00.000+00:00,transformer,,Temperature,C,9.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:30:00.000+00:00,transformer,,Temperature,C,9.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:20:00.000+00:00,transformer,,Temperature,C,9.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:10:00.000+00:00,transformer,,Temperature,C,9.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
