Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:40:00.000+00:00,transformer,,Temperature,C,9.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:30:00.000+00:00,transformer,,Temperature,C,9.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:20:00.000+00:00,transformer,,Temperature,C,9.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:10:00.000+00:00,transformer,,Temperature,C,9.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:00:00.000+00:00,transformer,,Temperature,C,9.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:50:00.000+00:00,transformer,,Temperature,C,9.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:40:00.000+00:00,transformer,,Temperature,C,9.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:30:00.000+00:00,transformer,,Temperature,C,9.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:20:00.000+00:00,transformer,,Temperature,C,9.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:10:00.000+00:00,transformer,,Temperature,C,9.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:00:00.000+00:00,transformer,,Temperature,C,9.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:50:00.000+00:00,transformer,,Temperature,C,9.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:40:00.000+00:00,transformer,,Temperature,C,9.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
