Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:30:00.000+00:00,transformer,,Temperature,C,9.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:20:00.000+00:00,transformer,,Temperature,C,9.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:10:00.000+00:00,transformer,,Temperature,C,9.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:00:00.000+00:00,transformer,,Temperature,C,9.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:50:00.000+00:00,transformer,,Temperature,C,9.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:40:00.000+00:00,transformer,,Temperature,C,9.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:30:00.000+00:00,transformer,,Temperature,C,9.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:20:00.000+00:00,transformer,,Temperature,C,9.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:10:00.000+00:00,transformer,,Temperature,C,9.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:00:00.000+00:00,transformer,,Temperature,C,9.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:50:00.000+00:00,transformer,,Temperature,C,9.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:40:00.000+00:00,transformer,,Temperature,C,9.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:30:00.000+00:00,transformer,,Temperature,C,10.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:20:00.000+00:00,transformer,,Temperature,C,10.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
