Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:10:00.000+00:00,transformer,,Temperature,C,10.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:00:00.000+00:00,transformer,,Temperature,C,9.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:50:00.000+00:00,transformer,,Temperature,C,9.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:40:00.000+00:00,transformer,,Temperature,C,9.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:30:00.000+00:00,transformer,,Temperature,C,9.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:20:00.000+00:00,transformer,,Temperature,C,9.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:10:00.000+00:00,transformer,,Temperature,C,9.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:00:00.000+00:00,transformer,,Temperature,C,9.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:50:00.000+00:00,transformer,,Temperature,C,9.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:40:00.000+00:00,transformer,,Temperature,C,9.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:30:00.000+00:00,transformer,,Temperature,C,9.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:20:00.000+00:00,transformer,,Temperature,C,9.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:10:00.000+00:00,transformer,,Temperature,C,9.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
