Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:00:00.000+00:00,transformer,,Temperature,C,9.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:50:00.000+00:00,transformer,,Temperature,C,9.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:40:00.000+00:00,transformer,,Temperature,C,8.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:30:00.000+00:00,transformer,,Temperature,C,8.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:20:00.000+00:00,transformer,,Temperature,C,8.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:10:00.000+00:00,transformer,,Temperature,C,8.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:00:00.000+00:00,transformer,,Temperature,C,8.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:50:00.000+00:00,transformer,,Temperature,C,8.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:40:00.000+00:00,transformer,,Temperature,C,8.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:30:00.000+00:00,transformer,,Temperature,C,8.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:20:00.000+00:00,transformer,,Temperature,C,8.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:10:00.000+00:00,transformer,,Temperature,C,8.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:00:00.000+00:00,transformer,,Temperature,C,9.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:50:00.000+00:00,transformer,,Temperature,C,9.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
