Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:40:00.000+00:00,transformer,,Temperature,C,9.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:30:00.000+00:00,transformer,,Temperature,C,9.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:20:00.000+00:00,transformer,,Temperature,C,9.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:10:00.000+00:00,transformer,,Temperature,C,9.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:00:00.000+00:00,transformer,,Temperature,C,9.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:50:00.000+00:00,transformer,,Temperature,C,9.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:40:00.000+00:00,transformer,,Temperature,C,9.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:30:00.000+00:00,transformer,,Temperature,C,9.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:20:00.000+00:00,transformer,,Temperature,C,9.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:10:00.000+00:00,transformer,,Temperature,C,9.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:00:00.000+00:00,transformer,,Temperature,C,9.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:50:00.000+00:00,transformer,,Temperature,C,9.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:40:00.000+00:00,transformer,,Temperature,C,9.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-08T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
