Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:40:00.000+00:00,transformer,,Temperature,C,10.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:30:00.000+00:00,transformer,,Temperature,C,10.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:20:00.000+00:00,transformer,,Temperature,C,10.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:10:00.000+00:00,transformer,,Temperature,C,10.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:00:00.000+00:00,transformer,,Temperature,C,10.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:50:00.000+00:00,transformer,,Temperature,C,10.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:40:00.000+00:00,transformer,,Temperature,C,10.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:30:00.000+00:00,transformer,,Temperature,C,10.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:20:00.000+00:00,transformer,,Temperature,C,10.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:10:00.000+00:00,transformer,,Temperature,C,10.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:00:00.000+00:00,transformer,,Temperature,C,10.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:50:00.000+00:00,transformer,,Temperature,C,10.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:40:00.000+00:00,transformer,,Temperature,C,10.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.1
