Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:30:00.000+00:00,transformer,,Temperature,C,10.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:20:00.000+00:00,transformer,,Temperature,C,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,58.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:10:00.000+00:00,transformer,,Temperature,C,10.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,63.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:00:00.000+00:00,transformer,,Temperature,C,10.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:50:00.000+00:00,transformer,,Temperature,C,10.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:40:00.000+00:00,transformer,,Temperature,C,10.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:30:00.000+00:00,transformer,,Temperature,C,10.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:20:00.000+00:00,transformer,,Temperature,C,10.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:10:00.000+00:00,transformer,,Temperature,C,10.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:00:00.000+00:00,transformer,,Temperature,C,10.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:50:00.000+00:00,transformer,,Temperature,C,10.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:40:00.000+00:00,transformer,,Temperature,C,10.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:30:00.000+00:00,transformer,,Temperature,C,10.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:20:00.000+00:00,transformer,,Temperature,C,10.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.26
