Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T14:00:00.000+00:00,transformer,,Temperature,C,9.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:50:00.000+00:00,transformer,,Temperature,C,9.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:40:00.000+00:00,transformer,,Temperature,C,9.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:30:00.000+00:00,transformer,,Temperature,C,9.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:20:00.000+00:00,transformer,,Temperature,C,9.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:10:00.000+00:00,transformer,,Temperature,C,9.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,41.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:00:00.000+00:00,transformer,,Temperature,C,9.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:50:00.000+00:00,transformer,,Temperature,C,9.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:40:00.000+00:00,transformer,,Temperature,C,9.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:30:00.000+00:00,transformer,,Temperature,C,8.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:20:00.000+00:00,transformer,,Temperature,C,8.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:10:00.000+00:00,transformer,,Temperature,C,8.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:00:00.000+00:00,transformer,,Temperature,C,8.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:50:00.000+00:00,transformer,,Temperature,C,8.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,40.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.73
