Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:40:00.000+00:00,transformer,,Temperature,C,8.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:30:00.000+00:00,transformer,,Temperature,C,8.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:20:00.000+00:00,transformer,,Temperature,C,8.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:10:00.000+00:00,transformer,,Temperature,C,8.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:00:00.000+00:00,transformer,,Temperature,C,8.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:50:00.000+00:00,transformer,,Temperature,C,8.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,45.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:40:00.000+00:00,transformer,,Temperature,C,8.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:30:00.000+00:00,transformer,,Temperature,C,8.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:20:00.000+00:00,transformer,,Temperature,C,8.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:10:00.000+00:00,transformer,,Temperature,C,8.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:00:00.000+00:00,transformer,,Temperature,C,8.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:50:00.000+00:00,transformer,,Temperature,C,8.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:40:00.000+00:00,transformer,,Temperature,C,8.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.96
