Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:30:00.000+00:00,transformer,,Temperature,C,7.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:20:00.000+00:00,transformer,,Temperature,C,7.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:10:00.000+00:00,transformer,,Temperature,C,7.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:00:00.000+00:00,transformer,,Temperature,C,7.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:50:00.000+00:00,transformer,,Temperature,C,7.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:40:00.000+00:00,transformer,,Temperature,C,7.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:30:00.000+00:00,transformer,,Temperature,C,7.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:20:00.000+00:00,transformer,,Temperature,C,7.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:10:00.000+00:00,transformer,,Temperature,C,8.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:00:00.000+00:00,transformer,,Temperature,C,8.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:50:00.000+00:00,transformer,,Temperature,C,8.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:40:00.000+00:00,transformer,,Temperature,C,8.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:30:00.000+00:00,transformer,,Temperature,C,8.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:20:00.000+00:00,transformer,,Temperature,C,8.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.93
